Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
