Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
