Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
