Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
