Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
