Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
