Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
