Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
