Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
