Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536942,Grosmont Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536942,Grosmont Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
