Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
536942,Grosmont Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
536942,Grosmont Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
536942,Grosmont Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
