Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
536942,Grosmont Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
536942,Grosmont Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
536942,Grosmont Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
536942,Grosmont Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
