Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
536942,Grosmont Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
536942,Grosmont Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
536942,Grosmont Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536942,Grosmont Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
536942,Grosmont Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
536942,Grosmont Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
