Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
536942,Grosmont Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
536942,Grosmont Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536942,Grosmont Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
536942,Grosmont Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
536942,Grosmont Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
536942,Grosmont Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
