Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
536942,Grosmont Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536942,Grosmont Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
