Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
