Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
