Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
