Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.7
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
