Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
536942,Grosmont Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
536942,Grosmont Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
536942,Grosmont Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
