Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
