Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
