Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
536942,Grosmont Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
