Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
536942,Grosmont Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
536942,Grosmont Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.88
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
536942,Grosmont Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
536942,Grosmont Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
536942,Grosmont Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
536942,Grosmont Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.6
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
536942,Grosmont Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.95
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
536942,Grosmont Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
