Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
536942,Grosmont Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.42
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
536942,Grosmont Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
536942,Grosmont Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
536942,Grosmont Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
536942,Grosmont Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
536942,Grosmont Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
536942,Grosmont Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
