Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
536942,Grosmont Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
536942,Grosmont Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
536942,Grosmont Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
536942,Grosmont Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
536942,Grosmont Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
536942,Grosmont Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
