Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
536942,Grosmont Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
536942,Grosmont Way,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
