Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
