Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
