Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
