Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
