Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
