Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
