Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
