Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
