Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
