Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
