Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
536942,Grosmont Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
536942,Grosmont Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
536942,Grosmont Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
536942,Grosmont Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
536942,Grosmont Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
