Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536942,Grosmont Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
536942,Grosmont Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
536942,Grosmont Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
