Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
