Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
