Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
