Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
