Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
