Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
536942,Grosmont Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
