Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
