Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
536942,Grosmont Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
