Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
