Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
