Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
